Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.36
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
