Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
921740,FRANKLYN ROAD (G235),2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,5.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.32
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.37
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
921740,FRANKLYN ROAD (G235),2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
