Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,6.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.41
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,6.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.39
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
921740,FRANKLYN ROAD (G235),2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
