Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.87
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.76
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.41
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
921740,FRANKLYN ROAD (G235),2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.73
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.15
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.18
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.81
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,87.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
