Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.04
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.41
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.62
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.35
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.14
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.76
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.28
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.37
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.74
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,89.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.95
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
921740,FRANKLYN ROAD (G235),2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.89
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.44
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,116.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.12
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.33
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,102.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,3.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.11
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.04
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.25
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.78
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,126.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
