Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.58
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.99
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.42
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.86
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.83
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.94
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.25
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,115.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.52
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.17
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.73
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.79
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,3.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.86
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.63
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.32
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,112.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,4.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.6
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
921740,FRANKLYN ROAD (G235),2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,31.16
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,132.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,4.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,7.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.26
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.61
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.22
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.34
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,7.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.81
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.83
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.06
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
