Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,7.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.35
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.93
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.32
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.14
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.99
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.86
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
921740,FRANKLYN ROAD (G235),2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.45
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.36
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.56
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,8.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.06
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.44
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.27
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.72
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.62
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
