Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.06
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.83
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.84
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
921740,FRANKLYN ROAD (G235),2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.14
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.49
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.21
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.62
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.28
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.82
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.42
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
