Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.16
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.66
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
921740,FRANKLYN ROAD (G235),2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.32
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.74
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.57
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.26
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.75
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.96
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.16
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.36
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
