Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
921740,FRANKLYN ROAD (G235),2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.91
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.21
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,100.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.29
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.63
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.17
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.02
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.48
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,106.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.13
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.85
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.19
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
921740,FRANKLYN ROAD (G235),2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.87
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
