Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.86
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.31
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,102.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.83
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.97
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.19
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.83
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.13
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921740,FRANKLYN ROAD (G235),2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.52
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
