Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.62
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.79
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,8.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.86
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.28
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.37
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.73
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.56
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.68
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
921740,FRANKLYN ROAD (G235),2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.29
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.26
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
