Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.74
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,3.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.58
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.57
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.93
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.16
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.83
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.89
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.37
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921740,FRANKLYN ROAD (G235),2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.29
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,4.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.45
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.77
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
