Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
921740,FRANKLYN ROAD (G235),2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.14
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.43
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.24
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
