Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
921740,FRANKLYN ROAD (G235),2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
