Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
921740,FRANKLYN ROAD (G235),2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
