Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
921740,FRANKLYN ROAD (G235),2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,3.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
