Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,3.7
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
921740,FRANKLYN ROAD (G235),2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
921740,FRANKLYN ROAD (G235),2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
