Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.35
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,4.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
921740,FRANKLYN ROAD (G235),2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
