Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,4.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,4.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,4.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,4.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,4.8
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
921740,FRANKLYN ROAD (G235),2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
