Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.22
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.53
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.42
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
921740,FRANKLYN ROAD (G235),2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
