Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.69
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.22
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.11
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
