Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.97
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
921740,FRANKLYN ROAD (G235),2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
