Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.5
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
921740,FRANKLYN ROAD (G235),2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.84
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
