Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.55
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
921740,FRANKLYN ROAD (G235),2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.82
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.12
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.45
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.02
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.75
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.14
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.61
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
