Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.24
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
921740,FRANKLYN ROAD (G235),2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.25
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.86
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.67
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.36
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.59
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.65
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.83
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.34
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
921740,FRANKLYN ROAD (G235),2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
