Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.27
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.78
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.45
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.55
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,109.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.43
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.23
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.18
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.94
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.88
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.34
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.33
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.11
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.99
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.53
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.19
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.1
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
921740,FRANKLYN ROAD (G235),2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.43
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
