Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.11
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.05
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.95
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.67
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,112.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.32
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.28
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.27
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.74
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.83
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.14
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.93
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.87
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.63
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
921740,FRANKLYN ROAD (G235),2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.96
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
