Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.25
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.51
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.12
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.12
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.19
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.58
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.07
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
921740,FRANKLYN ROAD (G235),2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.81
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.35
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.57
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.74
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.26
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
