Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.32
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.86
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.12
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.41
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.92
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.97
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.12
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
921740,FRANKLYN ROAD (G235),2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.15
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.52
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,104.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.05
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.52
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.94
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.86
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.22
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
