Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.06
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.67
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.75
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.51
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,83.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
921740,FRANKLYN ROAD (G235),2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.69
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.29
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.09
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.14
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.63
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,126.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.12
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.09
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.81
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.37
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,133.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.29
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.16
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,139.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
