Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.88
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.64
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,113.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.72
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.37
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.41
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
921740,FRANKLYN ROAD (G235),2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.36
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.03
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.39
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,99.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.25
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.87
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.79
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,103.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.12
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.31
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.29
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.52
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,118.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.04
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.74
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,127.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.85
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.61
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.34
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,112.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
