Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.49
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.36
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,123.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.17
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
921740,FRANKLYN ROAD (G235),2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.41
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.92
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.29
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.11
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.48
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.29
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.11
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.26
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.51
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.14
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.72
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.96
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.97
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.24
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.57
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.47
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.98
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.62
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.72
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.63
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.19
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.21
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.63
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,102.2
