Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
921740,FRANKLYN ROAD (G235),2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.38
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.54
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.46
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.99
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,92.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.35
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.43
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,104.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.71
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.88
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.57
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.18
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,109.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.41
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
