Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
921740,FRANKLYN ROAD (G235),2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.29
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.35
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.13
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.77
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.28
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,4.8
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.55
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
921740,FRANKLYN ROAD (G235),2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
