Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,4.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.59
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.97
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.48
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
921740,FRANKLYN ROAD (G235),2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
