Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
921740,FRANKLYN ROAD (G235),2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
921740,FRANKLYN ROAD (G235),2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
