Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
921740,FRANKLYN ROAD (G235),2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
