Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
921740,FRANKLYN ROAD (G235),2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
