Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
