Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.11
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
921740,FRANKLYN ROAD (G235),2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.17
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,4.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.15
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,4.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
