Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.25
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.89
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
921740,FRANKLYN ROAD (G235),2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.46
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.64
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.12
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,4.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,4.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,4.6
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
