Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
921740,FRANKLYN ROAD (G235),2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.42
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,4.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,4.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
921740,FRANKLYN ROAD (G235),2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
